Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8873
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80987
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,218.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,266.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95044
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96652
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92081
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93179
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89197
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82589
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,192.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,287.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,253.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94858
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92078
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95111
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9237
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94214
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80285
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88125
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,279.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,275.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94836
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96918
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9411
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91302
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
