Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.905
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79385
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82849
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,226.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,204.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,298.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8446
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80392
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,183.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,171.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,229.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,199.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,265.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95148
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95358
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93881
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94253
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94507
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89541
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85052
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,164.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,161.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,211.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,203.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,253.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,221.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95483
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
