Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95096
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93619
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93585
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89346
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82889
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,162.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,228.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,208.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95099
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95834
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91739
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9202
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86804
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,320.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,230.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95926
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95337
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95062
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
