Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84427
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,278.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,274.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94357
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96265
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91403
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92148
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88147
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87933
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,167.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,227.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,189.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85376
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82867
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,233.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,229.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97076
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96634
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92825
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87576
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
