Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82367
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85812
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,257.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,185.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,223.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,294.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92645
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96497
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92367
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92831
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91302
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88229
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,200.5
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,271.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95163
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96023
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90469
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90475
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89612
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,200.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,191.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,209.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,290.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,180.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95471
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
