Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97189
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,163.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,234.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,249.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92639
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91562
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90231
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82782
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88409
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8985
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82235
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
