Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,175.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,263.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96399
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94968
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92111
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93295
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,321.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9599
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.81
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95438
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96423
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94366
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90594
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82898
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93204
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,182.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,303.88
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,269.5
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92468
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93576
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90579
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
