Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93668
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91489
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79492
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94504
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95038
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9266
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89465
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89389
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83221
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,243.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,227.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,232.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,302.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95111
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97082
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95535
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92651
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,177.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,230.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,249.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,305.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
