Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96954
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92166
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93759
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89252
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,202.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,232.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,240.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,304.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,187.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,262.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96637
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94833
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86261
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94434
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,211.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,232.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,297.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,189.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95959
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89358
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95035
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82138
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88235
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
