Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,233.88
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,233.5
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,297.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,192.62
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,250.38
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94363
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9538
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96039
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87793
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93384
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86023
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,148.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,265.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,204.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94925
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88763
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87488
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85321
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,268.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,262.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97748
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84115
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
