Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94788
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88663
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83841
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,215.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,286.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,252.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,309.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,232.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,298.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95114
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91385
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84338
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93872
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86041
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87543
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,161.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,260.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,269.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,246.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9285
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93173
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87839
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87567
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94711
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84976
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,172.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,225.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,296.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,303.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93954
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
