Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89181
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91208
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8522
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,164.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,219.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,253.75
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
